Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.17
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.5
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.42
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.6
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.06
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.18
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,82.1
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,86.41
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.09
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
882218,Cliff Road Carlton,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.32
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.61
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.83
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.7
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.99
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.78
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
882218,Cliff Road Carlton,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.67
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.72
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.92
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.19
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,86.76
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.13
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.84
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
882218,Cliff Road Carlton,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.22
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.36
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,N Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.48
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.61
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.65
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.01
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,90.79
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.66
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.76
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
882218,Cliff Road Carlton,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.53
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.61
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,N Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.8
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.33
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.47
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,85.83
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.64
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
882218,Cliff Road Carlton,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.9
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,N Current (RMS),A,70.9
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.9
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.32
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.21
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.84
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.83
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.96
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
882218,Cliff Road Carlton,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.4
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.96
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,N Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.9
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.2
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
