Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,59.5
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.45
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.33
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.9
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
882218,Cliff Road Carlton,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.11
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.17
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,N Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.79
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.87
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,85.2
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.66
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.5
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
882218,Cliff Road Carlton,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.31
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.87
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.35
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.59
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.16
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
882218,Cliff Road Carlton,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.2
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.22
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.4
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.29
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.27
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
882218,Cliff Road Carlton,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.99
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.33
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.41
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.05
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.89
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.2
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
882218,Cliff Road Carlton,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.31
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.24
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.28
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.2
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.42
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,90.13
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.6
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
882218,Cliff Road Carlton,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.71
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.42
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.92
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.47
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.62
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.08
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,96.18
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,92.42
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,81.81
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
882218,Cliff Road Carlton,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.44
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.79
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.04
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.54
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
