Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,91.06
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,89.76
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.57
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
882218,Cliff Road Carlton,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.47
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.7
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.68
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.94
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.99
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.5
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.36
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
882218,Cliff Road Carlton,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.33
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.94
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.66
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.93
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,79.17
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.47
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,85.8
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
882218,Cliff Road Carlton,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.3
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.24
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.14
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.6
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.88
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.54
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,89.29
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
882218,Cliff Road Carlton,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.55
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.32
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.71
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
882218,Cliff Road Carlton,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.29
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,N Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.89
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,84.32
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.68
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.13
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
882218,Cliff Road Carlton,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.7
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.97
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.5
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.86
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.29
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,167.6
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
882218,Cliff Road Carlton,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.64
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.87
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.3
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.09
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
