Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.01
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.48
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,95.57
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,180.8
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
882218,Cliff Road Carlton,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.15
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.52
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.08
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.07
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.89
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
882218,Cliff Road Carlton,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.27
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.59
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,N Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.06
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.43
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.75
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.47
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.13
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
882218,Cliff Road Carlton,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.15
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.23
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.93
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.86
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.3
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
882218,Cliff Road Carlton,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.27
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,N Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.19
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.58
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.49
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.8
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.58
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
882218,Cliff Road Carlton,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.68
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.51
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.04
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.49
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.01
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.13
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
882218,Cliff Road Carlton,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.71
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.59
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.32
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,68.53
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.93
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
882218,Cliff Road Carlton,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.64
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.99
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,N Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.9
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
