Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.28
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,92.53
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.89
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
882218,Cliff Road Carlton,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.57
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,N Current (RMS),A,96.1
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,141.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.87
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,102.14
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.25
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,198.1
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
882218,Cliff Road Carlton,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.91
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.17
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,N Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,72.77
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.18
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.63
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
882218,Cliff Road Carlton,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.59
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.5
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.52
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,85.97
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.84
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.63
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
882218,Cliff Road Carlton,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.92
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.07
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.57
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,82.8
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.73
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,86.11
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
882218,Cliff Road Carlton,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.48
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.6
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,N Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.88
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.77
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
882218,Cliff Road Carlton,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.59
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.32
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.39
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,N Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.51
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.65
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.05
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,86.57
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,182.8
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
882218,Cliff Road Carlton,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.18
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.51
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.32
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.99
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
