Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.15
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.83
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.93
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
882218,Cliff Road Carlton,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.45
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.96
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.89
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.82
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
882218,Cliff Road Carlton,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.24
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.93
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,N Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.13
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.34
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
882218,Cliff Road Carlton,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.9
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.09
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
882218,Cliff Road Carlton,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.8
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.8
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.82
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.7
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.99
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
882218,Cliff Road Carlton,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.99
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.59
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.23
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
882218,Cliff Road Carlton,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.74
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.9
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
882218,Cliff Road Carlton,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
