Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.31
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.69
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
882218,Cliff Road Carlton,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.81
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.99
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
882218,Cliff Road Carlton,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.04
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
882218,Cliff Road Carlton,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,N Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.54
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
882218,Cliff Road Carlton,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,N Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.81
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
882218,Cliff Road Carlton,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.39
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.29
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
882218,Cliff Road Carlton,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,57.69
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.93
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
882218,Cliff Road Carlton,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,N Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.39
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
