Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.13
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.75
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
882218,Cliff Road Carlton,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.29
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.82
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.3
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.43
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
882218,Cliff Road Carlton,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.9
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.32
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.39
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,60.82
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
882218,Cliff Road Carlton,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.72
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.91
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.03
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
882218,Cliff Road Carlton,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.39
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,66.28
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.54
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
882218,Cliff Road Carlton,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.4
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
882218,Cliff Road Carlton,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.7
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.76
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.69
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,53.95
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
882218,Cliff Road Carlton,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,N Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
