Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,71.32
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.75
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
882218,Cliff Road Carlton,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.15
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,69.99
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,59.98
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.56
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
882218,Cliff Road Carlton,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.47
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.43
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.8
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.17
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
882218,Cliff Road Carlton,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.92
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,58.45
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
882218,Cliff Road Carlton,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.51
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.37
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.29
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.82
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
882218,Cliff Road Carlton,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.22
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,60.44
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.56
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
882218,Cliff Road Carlton,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,N Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.5
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,67.72
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.05
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
882218,Cliff Road Carlton,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.93
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.28
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.73
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
