Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,59.91
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.68
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
882218,Cliff Road Carlton,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,N Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.23
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.99
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
882218,Cliff Road Carlton,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.15
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,N Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,72.31
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.52
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.75
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
882218,Cliff Road Carlton,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.45
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,N Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,71.99
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.34
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
882218,Cliff Road Carlton,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.89
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.41
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,74.9
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.05
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
882218,Cliff Road Carlton,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.43
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,N Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.58
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,73.26
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,63.11
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.23
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
882218,Cliff Road Carlton,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.57
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,75.49
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.44
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
882218,Cliff Road Carlton,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,N Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.19
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
