Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,71.44
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.62
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.23
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
882218,Cliff Road Carlton,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.66
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,N Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,65.49
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.05
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
882218,Cliff Road Carlton,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.75
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,N Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.5
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,66.8
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
882218,Cliff Road Carlton,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.1
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,N Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.99
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,N Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.72
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,63.42
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
882218,Cliff Road Carlton,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.23
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.31
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
882218,Cliff Road Carlton,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,N Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
882218,Cliff Road Carlton,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.13
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.91
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
882218,Cliff Road Carlton,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.45
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.33
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
