Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.02
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
882218,Cliff Road Carlton,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,N Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.98
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
882218,Cliff Road Carlton,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.7
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,N Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,60.74
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.07
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
882218,Cliff Road Carlton,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,N Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,61.45
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.38
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
882218,Cliff Road Carlton,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.35
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.08
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.17
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
882218,Cliff Road Carlton,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,N Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.12
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.92
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
882218,Cliff Road Carlton,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.72
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.61
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.93
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.83
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.7
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
882218,Cliff Road Carlton,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.47
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
