Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.33
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.79
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.14
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
882218,Cliff Road Carlton,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.58
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.67
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,N Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.85
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.71
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.44
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
882218,Cliff Road Carlton,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.68
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.63
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,N Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.47
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.01
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
882218,Cliff Road Carlton,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.62
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.14
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,N Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.11
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,74.27
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.36
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
882218,Cliff Road Carlton,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.3
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,N Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.78
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.43
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.52
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
882218,Cliff Road Carlton,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.15
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.95
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,N Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.3
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.17
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.2
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,83.24
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.14
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
882218,Cliff Road Carlton,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.56
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,N Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.91
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.74
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,82.8
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,92.4
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.26
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
882218,Cliff Road Carlton,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.43
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.39
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.63
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.09
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.61
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
