Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,94.52
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,84.51
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.15
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
882218,Cliff Road Carlton,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.7
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.11
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,N Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.15
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.83
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,81.27
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.39
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,85.28
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
882218,Cliff Road Carlton,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.81
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,N Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.93
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,77.61
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,93.74
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.97
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.3
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
882218,Cliff Road Carlton,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.83
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.09
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,N Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.67
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,93.83
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,83.48
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.4
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.4
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
882218,Cliff Road Carlton,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.75
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.85
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,N Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.91
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.21
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.56
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.1
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.69
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.98
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
882218,Cliff Road Carlton,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.33
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.5
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.61
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.49
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.96
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,70.0
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.54
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,96.67
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,85.75
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.41
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
882218,Cliff Road Carlton,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.76
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.11
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.45
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,N Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.44
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.78
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,92.75
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,94.53
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,87.29
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.8
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
882218,Cliff Road Carlton,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.13
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,N Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.89
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.28
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.86
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
