Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,99.25
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.7
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,95.24
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,180.4
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.1
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
882218,Cliff Road Carlton,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.51
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.36
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.9
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,N Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.3
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.62
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.01
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.63
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.33
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.81
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,105.9
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,92.15
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,105.73
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.8
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
882218,Cliff Road Carlton,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.24
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.13
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.41
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,N Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.7
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.2
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.35
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,107.24
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.34
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,99.59
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
882218,Cliff Road Carlton,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.03
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.74
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.74
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,N Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.1
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.29
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.36
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,113.96
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.67
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.69
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,187.8
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.7
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
882218,Cliff Road Carlton,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.69
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.09
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.41
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,N Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.4
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.3
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.6
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.57
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,105.67
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.89
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.99
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,188.2
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.4
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
882218,Cliff Road Carlton,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.09
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.52
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,N Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.7
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.75
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.4
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,77.9
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.7
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,112.37
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,104.87
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.67
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,213.1
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.1
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
882218,Cliff Road Carlton,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.82
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.88
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.67
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,N Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.7
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,123.6
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.17
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.87
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.8
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.69
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,103.07
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,110.81
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.87
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,193.2
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.8
882218,Cliff Road Carlton,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.35
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.74
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,N Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.6
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.14
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.2
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.9
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.84
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.59
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
