Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,96.64
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,117.22
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,104.78
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,203.3
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.1
882218,Cliff Road Carlton,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.71
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.7
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.4
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,N Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.0
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.53
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.58
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.9
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.47
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.7
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,104.09
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,124.03
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,114.17
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,205.4
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,513.2
882218,Cliff Road Carlton,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.52
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.11
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.47
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,N Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.6
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.76
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.36
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.59
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.41
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,101.35
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,113.4
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,102.75
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,200.7
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,470.4
882218,Cliff Road Carlton,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.99
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.18
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,N Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,128.8
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.35
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.77
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,105.43
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,116.62
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.1
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,203.2
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.4
882218,Cliff Road Carlton,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.35
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.57
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.88
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,N Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,145.7
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.37
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.33
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.1
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.4
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.55
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,109.41
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,106.8
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.6
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,498.8
882218,Cliff Road Carlton,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.82
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.34
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.22
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,N Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,140.8
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.85
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.94
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.8
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.95
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.45
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.69
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,114.37
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,114.59
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,121.06
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.0
882218,Cliff Road Carlton,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.0
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.67
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.98
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.4
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,N Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.6
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,112.7
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.6
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.04
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.97
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.09
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.28
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,125.79
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,113.26
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.75
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.6
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.1
882218,Cliff Road Carlton,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.04
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.12
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.05
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,N Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.7
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,108.0
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.55
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.88
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.79
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
