Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,133.27
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,120.95
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,110.22
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,201.3
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,550.9
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
882218,Cliff Road Carlton,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.39
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.79
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.91
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.8
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.2
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.86
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.28
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.13
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.02
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.81
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,136.95
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,112.2
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,106.66
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,210.9
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,562.8
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
882218,Cliff Road Carlton,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.22
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.01
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.33
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,N Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.9
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.57
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.15
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.8
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.72
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,129.54
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,106.18
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.96
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,212.7
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.7
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
882218,Cliff Road Carlton,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.5
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.13
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,N Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.9
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.9
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.54
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.11
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.7
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.22
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.21
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.37
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,131.01
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,110.78
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.88
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,210.2
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,537.8
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
882218,Cliff Road Carlton,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.15
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.54
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.91
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,N Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.6
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.9
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.07
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.8
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.42
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.8
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.24
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.95
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.2
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.64
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,73.7
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,113.92
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,114.68
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.33
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.0
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,475.5
882218,Cliff Road Carlton,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.59
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.55
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.86
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,N Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.79
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.07
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.85
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.8
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.04
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.41
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,108.65
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.99
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,107.49
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.2
882218,Cliff Road Carlton,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.8
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.83
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.64
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.19
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.6
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.8
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.22
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,103.77
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.76
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.94
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.3
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
882218,Cliff Road Carlton,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.47
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.97
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.36
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,N Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.01
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.39
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.88
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
