Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,107.42
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.99
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.12
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.7
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
882218,Cliff Road Carlton,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.04
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.89
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.79
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.21
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.21
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,154.0
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,102.92
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,111.69
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.23
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,196.7
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
882218,Cliff Road Carlton,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.39
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.85
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,N Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.85
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.03
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,68.6
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.8
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.7
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.61
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.27
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,93.0
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.7
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,100.79
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,113.93
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.44
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.5
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.1
882218,Cliff Road Carlton,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.31
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.79
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.73
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.11
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,101.97
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,98.12
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.23
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
882218,Cliff Road Carlton,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.68
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.86
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,N Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.12
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.96
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.82
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.88
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.41
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
882218,Cliff Road Carlton,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.65
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.65
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.81
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.6
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.89
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.97
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
882218,Cliff Road Carlton,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.02
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.81
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,85.09
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,85.89
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.05
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
882218,Cliff Road Carlton,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.07
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,N Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.45
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
