Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.22
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,102.84
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.44
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,205.1
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
882218,Cliff Road Carlton,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.68
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,N Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.54
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.89
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.79
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,93.75
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.84
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
882218,Cliff Road Carlton,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.1
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.15
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.13
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.47
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.16
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.09
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.66
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
882218,Cliff Road Carlton,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.46
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.48
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.25
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.44
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.45
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.16
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
882218,Cliff Road Carlton,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.44
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,N Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.27
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.89
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.54
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.71
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.71
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
882218,Cliff Road Carlton,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.89
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.81
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.26
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.63
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.47
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
882218,Cliff Road Carlton,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.72
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.84
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.53
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.93
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
882218,Cliff Road Carlton,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.84
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,N Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.83
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
