Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.44
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.9
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.74
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.72
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.86
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
882218,Cliff Road Carlton,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.44
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.93
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,80.2
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.75
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.02
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.78
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
882218,Cliff Road Carlton,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.43
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.87
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.48
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.15
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
882218,Cliff Road Carlton,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.13
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.07
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.09
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.73
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.61
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.06
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.91
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
882218,Cliff Road Carlton,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.23
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.91
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.66
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.25
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.06
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.83
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
882218,Cliff Road Carlton,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.72
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.42
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,N Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.28
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.47
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
882218,Cliff Road Carlton,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.49
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.28
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.57
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.8
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.11
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,103.2
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.6
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,91.83
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,97.36
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.29
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
882218,Cliff Road Carlton,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.64
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.94
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,N Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.85
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.8
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
