Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.13
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.73
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.26
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
882218,Cliff Road Carlton,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.14
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.18
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.17
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.19
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
882218,Cliff Road Carlton,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.92
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.03
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.94
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.04
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
882218,Cliff Road Carlton,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.21
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,77.62
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.58
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.54
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
882218,Cliff Road Carlton,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,N Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.87
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,87.86
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.96
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.52
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
882218,Cliff Road Carlton,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.88
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.74
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.28
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.03
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.48
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.08
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.75
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
882218,Cliff Road Carlton,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.99
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.55
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.2
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.71
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.11
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.56
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.51
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
882218,Cliff Road Carlton,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.45
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,N Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.5
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
