Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.59
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.52
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.6
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
882218,Cliff Road Carlton,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.37
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.64
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.28
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.73
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.75
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.74
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.09
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
882218,Cliff Road Carlton,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.88
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,N Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.05
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.68
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.03
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.68
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
882218,Cliff Road Carlton,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.99
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.08
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,86.56
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.39
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
882218,Cliff Road Carlton,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.14
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.24
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.51
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.73
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.48
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.4
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
882218,Cliff Road Carlton,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.6
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.11
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.79
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.91
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.18
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
882218,Cliff Road Carlton,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.05
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.01
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.99
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.01
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.66
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
882218,Cliff Road Carlton,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.36
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
