Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.13
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.86
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.8
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
882218,Cliff Road Carlton,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.17
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,N Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.4
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.5
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,83.0
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.8
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.3
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.3
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.58
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,73.79
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
882218,Cliff Road Carlton,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.83
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.47
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.63
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,82.9
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.76
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.86
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.47
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.12
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
882218,Cliff Road Carlton,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.02
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.37
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.2
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.86
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.83
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.98
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
882218,Cliff Road Carlton,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.2
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.8
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.3
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.22
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.67
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,80.82
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.43
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
882218,Cliff Road Carlton,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.39
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.3
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.17
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.75
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.97
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.64
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
882218,Cliff Road Carlton,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.4
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.33
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.77
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.68
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.93
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
882218,Cliff Road Carlton,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.48
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.3
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.85
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,77.7
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.2
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
