Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,97.29
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.06
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.61
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
882218,Cliff Road Carlton,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.75
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.75
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,N Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.64
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.72
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
882218,Cliff Road Carlton,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.5
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.33
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.35
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.97
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
882218,Cliff Road Carlton,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,N Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.02
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.64
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.34
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.22
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.72
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
882218,Cliff Road Carlton,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.67
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.14
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.2
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.12
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.78
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.41
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
882218,Cliff Road Carlton,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.56
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.37
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.91
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.79
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
882218,Cliff Road Carlton,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.07
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.81
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.12
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.56
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
882218,Cliff Road Carlton,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.12
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.45
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
