Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,82.76
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.39
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.97
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
882218,Cliff Road Carlton,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.56
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.02
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.65
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.02
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.98
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.01
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
882218,Cliff Road Carlton,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.61
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.93
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,N Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.26
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,82.32
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.71
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
882218,Cliff Road Carlton,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.04
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.87
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.91
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.18
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.14
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
882218,Cliff Road Carlton,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.79
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.73
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.5
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.08
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
882218,Cliff Road Carlton,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.93
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.65
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.86
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,78.7
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.77
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
882218,Cliff Road Carlton,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.4
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.7
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,N Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.29
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,79.04
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.24
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.16
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
882218,Cliff Road Carlton,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.64
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.9
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.22
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.58
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
