Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.59
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.32
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.95
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
882218,Cliff Road Carlton,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.81
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,N Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.1
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.4
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.07
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,198.8
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.9
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
882218,Cliff Road Carlton,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.47
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.06
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.45
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,N Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.8
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,94.91
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.8
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.26
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
882218,Cliff Road Carlton,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.07
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,N Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,85.32
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.71
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.88
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
882218,Cliff Road Carlton,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.63
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.81
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,N Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.3
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,86.34
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,69.8
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,64.25
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
882218,Cliff Road Carlton,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.4
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.67
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.93
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.85
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.49
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,68.49
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
882218,Cliff Road Carlton,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,65.79
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.39
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.64
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
882218,Cliff Road Carlton,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.84
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
