Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,68.64
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.55
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
882218,Cliff Road Carlton,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,N Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.23
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.4
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
882218,Cliff Road Carlton,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.38
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.54
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.47
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.44
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
882218,Cliff Road Carlton,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.07
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.85
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.73
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,63.75
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.14
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
882218,Cliff Road Carlton,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.78
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.28
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.03
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.71
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.65
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
882218,Cliff Road Carlton,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.94
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
882218,Cliff Road Carlton,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.75
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.5
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,67.68
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
882218,Cliff Road Carlton,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.23
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
