Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,63.45
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
882218,Cliff Road Carlton,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.21
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.58
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
882218,Cliff Road Carlton,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.45
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.03
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,N Current (RMS),A,21.2
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.24
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.87
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
882218,Cliff Road Carlton,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.28
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.05
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.06
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
882218,Cliff Road Carlton,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.7
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.27
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,63.4
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.14
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
882218,Cliff Road Carlton,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.98
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.27
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,65.67
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.35
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
882218,Cliff Road Carlton,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.15
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.41
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.97
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.79
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
882218,Cliff Road Carlton,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.53
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
