Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.41
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
882218,Cliff Road Carlton,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.3
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.48
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,69.36
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.42
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.33
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
882218,Cliff Road Carlton,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.78
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.19
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.06
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
882218,Cliff Road Carlton,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.58
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.44
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.86
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
882218,Cliff Road Carlton,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.27
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.75
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,N Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.01
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,64.63
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
882218,Cliff Road Carlton,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.48
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.3
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,64.51
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,53.84
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
882218,Cliff Road Carlton,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.76
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,N Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.43
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.53
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
882218,Cliff Road Carlton,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
