Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.05
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
882218,Cliff Road Carlton,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.45
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.91
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.62
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
882218,Cliff Road Carlton,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.52
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.9
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.64
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.56
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,68.27
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.53
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
882218,Cliff Road Carlton,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.98
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.82
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.8
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,69.02
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,69.44
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
882218,Cliff Road Carlton,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.16
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,71.64
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.55
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
882218,Cliff Road Carlton,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.14
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,70.95
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.78
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.95
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
882218,Cliff Road Carlton,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.48
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.92
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,71.12
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.06
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
882218,Cliff Road Carlton,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.97
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.64
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,N Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.74
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
