Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,73.73
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.53
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
882218,Cliff Road Carlton,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.52
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.56
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,72.34
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,55.72
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.44
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
882218,Cliff Road Carlton,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.59
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.17
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,71.91
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,59.45
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.2
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
882218,Cliff Road Carlton,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.85
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.84
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,74.64
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.6
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
882218,Cliff Road Carlton,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.75
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,N Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.05
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.98
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,76.71
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,59.89
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.93
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
882218,Cliff Road Carlton,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.16
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.96
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.04
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.34
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
882218,Cliff Road Carlton,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.21
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.29
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.75
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.83
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.93
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
882218,Cliff Road Carlton,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.94
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.68
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.43
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
