Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.55
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.02
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
882218,Cliff Road Carlton,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.4
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.78
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.21
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.34
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
882218,Cliff Road Carlton,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.72
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.58
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.25
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
882218,Cliff Road Carlton,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.01
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.4
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.42
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.39
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
882218,Cliff Road Carlton,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
